Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:50:00.000+00:00,feeder,03,N Current (RMS),A,35.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,44.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,62.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:50:00.000+00:00,feeder,02,N Current (RMS),A,27.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,91.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,77.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,85.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,18.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,28.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,32.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,37.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:40:00.000+00:00,feeder,04,N Current (RMS),A,14.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:40:00.000+00:00,feeder,03,N Current (RMS),A,44.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,41.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,71.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,24.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,25.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:40:00.000+00:00,feeder,02,N Current (RMS),A,40.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,101.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,71.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,107.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,18.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,32.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,31.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,44.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:30:00.000+00:00,feeder,04,N Current (RMS),A,11.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:30:00.000+00:00,feeder,03,N Current (RMS),A,43.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,48.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,78.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,24.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:30:00.000+00:00,feeder,02,N Current (RMS),A,30.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,101.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,74.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,92.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,19.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,34.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,33.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,42.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:20:00.000+00:00,feeder,04,N Current (RMS),A,11.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:20:00.000+00:00,feeder,03,N Current (RMS),A,47.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,79.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,24.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:20:00.000+00:00,feeder,02,N Current (RMS),A,31.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,103.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,72.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,83.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,19.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,33.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,30.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,40.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:10:00.000+00:00,feeder,04,N Current (RMS),A,12.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,21.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:10:00.000+00:00,feeder,03,N Current (RMS),A,58.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,90.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,23.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:10:00.000+00:00,feeder,02,N Current (RMS),A,41.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,99.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,62.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,98.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,19.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,31.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,27.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,47.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,93.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:00:00.000+00:00,feeder,04,N Current (RMS),A,11.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,22.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:00:00.000+00:00,feeder,03,N Current (RMS),A,65.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,93.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:00:00.000+00:00,feeder,02,N Current (RMS),A,34.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,70.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,75.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,19.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,42.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,95.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:50:00.000+00:00,feeder,04,N Current (RMS),A,12.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:50:00.000+00:00,feeder,03,N Current (RMS),A,55.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,45.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,82.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:50:00.000+00:00,feeder,02,N Current (RMS),A,28.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,69.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,60.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,69.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,19.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,28.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,37.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,77.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:40:00.000+00:00,feeder,04,N Current (RMS),A,14.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,20.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:40:00.000+00:00,feeder,03,N Current (RMS),A,50.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,86.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:40:00.000+00:00,feeder,02,N Current (RMS),A,30.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,80.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,65.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,77.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,19.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,28.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,41.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:30:00.000+00:00,feeder,04,N Current (RMS),A,14.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,24.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:30:00.000+00:00,feeder,03,N Current (RMS),A,63.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,47.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,104.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:30:00.000+00:00,feeder,02,N Current (RMS),A,29.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,70.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,53.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,66.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,19.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
