Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,26.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,44.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,90.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:20:00.000+00:00,feeder,04,N Current (RMS),A,15.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,22.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:20:00.000+00:00,feeder,03,N Current (RMS),A,58.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,48.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,92.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,22.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:20:00.000+00:00,feeder,02,N Current (RMS),A,38.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,96.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,53.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,67.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,19.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,31.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,39.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:10:00.000+00:00,feeder,04,N Current (RMS),A,12.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,24.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:10:00.000+00:00,feeder,03,N Current (RMS),A,69.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,103.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.22
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,24.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:10:00.000+00:00,feeder,02,N Current (RMS),A,37.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,102.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,62.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,79.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,19.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,32.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,27.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,45.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,89.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:00:00.000+00:00,feeder,04,N Current (RMS),A,11.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,23.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:00:00.000+00:00,feeder,03,N Current (RMS),A,58.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,48.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,95.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.98
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,28.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:00:00.000+00:00,feeder,02,N Current (RMS),A,46.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,121.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,76.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,77.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,19.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,38.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,33.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,42.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:50:00.000+00:00,feeder,04,N Current (RMS),A,12.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.16
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,20.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:50:00.000+00:00,feeder,03,N Current (RMS),A,49.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,49.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,86.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,36.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,24.17
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:50:00.000+00:00,feeder,02,N Current (RMS),A,58.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,152.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,101.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,89.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,19.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,47.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,39.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,43.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:40:00.000+00:00,feeder,04,N Current (RMS),A,14.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,23.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:40:00.000+00:00,feeder,03,N Current (RMS),A,60.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,100.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,39.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,23.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,26.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:40:00.000+00:00,feeder,02,N Current (RMS),A,59.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,165.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,98.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,112.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,19.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,50.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,38.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,52.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:30:00.000+00:00,feeder,04,N Current (RMS),A,11.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,30.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:30:00.000+00:00,feeder,03,N Current (RMS),A,79.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,49.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,127.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,43.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,25.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:30:00.000+00:00,feeder,02,N Current (RMS),A,73.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,178.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,104.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,88.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,19.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,55.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,40.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,54.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,83.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:20:00.000+00:00,feeder,04,N Current (RMS),A,13.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,28.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:20:00.000+00:00,feeder,03,N Current (RMS),A,71.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,57.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,116.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,43.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,23.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:20:00.000+00:00,feeder,02,N Current (RMS),A,74.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,180.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,99.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,99.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,19.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,53.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,41.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,53.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:10:00.000+00:00,feeder,04,N Current (RMS),A,13.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.43
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,30.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:10:00.000+00:00,feeder,03,N Current (RMS),A,72.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,46.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,59.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,125.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.51
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,32.68
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:10:00.000+00:00,feeder,02,N Current (RMS),A,72.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,137.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,70.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,56.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,20.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,45.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,34.42
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,44.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.88
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.77
