Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:00:00.000+00:00,feeder,04,N Current (RMS),A,13.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,30.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:00:00.000+00:00,feeder,03,N Current (RMS),A,76.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,62.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,127.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.84
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,30.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:00:00.000+00:00,feeder,02,N Current (RMS),A,64.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,127.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,67.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,54.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,20.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.23
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,44.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,34.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,44.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:50:00.000+00:00,feeder,04,N Current (RMS),A,12.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.71
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,20.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:50:00.000+00:00,feeder,03,N Current (RMS),A,47.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,75.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,86.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,26.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.35
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:50:00.000+00:00,feeder,02,N Current (RMS),A,62.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,112.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,66.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,20.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,37.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,37.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,32.87
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.92
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:40:00.000+00:00,feeder,04,N Current (RMS),A,12.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,22.57
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:40:00.000+00:00,feeder,03,N Current (RMS),A,55.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,62.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,94.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,24.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.41
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:40:00.000+00:00,feeder,02,N Current (RMS),A,51.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,105.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,59.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,67.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,20.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,35.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,31.53
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,39.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.74
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.38
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:30:00.000+00:00,feeder,04,N Current (RMS),A,12.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,23.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:30:00.000+00:00,feeder,03,N Current (RMS),A,61.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,97.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.21
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,28.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:30:00.000+00:00,feeder,02,N Current (RMS),A,55.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,119.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,66.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,75.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,20.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,38.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.33
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,42.76
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,83.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.72
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.66
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:20:00.000+00:00,feeder,04,N Current (RMS),A,13.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.83
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.27
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.95
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:20:00.000+00:00,feeder,03,N Current (RMS),A,38.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,67.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.75
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,24.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.45
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.67
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:20:00.000+00:00,feeder,02,N Current (RMS),A,49.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,102.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,58.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,79.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,20.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,34.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,36.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.82
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.91
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:10:00.000+00:00,feeder,04,N Current (RMS),A,13.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.54
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:10:00.000+00:00,feeder,03,N Current (RMS),A,32.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,54.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,66.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.46
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.93
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.97
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.65
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:10:00.000+00:00,feeder,02,N Current (RMS),A,45.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,97.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,60.2
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,74.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,20.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,34.04
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,35.25
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.39
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.77
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.15
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:00:00.000+00:00,feeder,04,N Current (RMS),A,14.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.26
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.61
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.5
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.55
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:00:00.000+00:00,feeder,03,N Current (RMS),A,37.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.4
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,60.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,70.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.47
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.12
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.86
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.28
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.94
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:00:00.000+00:00,feeder,02,N Current (RMS),A,46.3
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,97.8
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,65.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,99.9
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,20.6
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,33.14
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,33.73
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,42.62
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
941010,SYCAMORE AVE WOODFORD HALSE,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
